Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.21
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.44
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.82
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.16
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.6
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.61
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.62
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
110211,"Park Grove, 76",2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.84
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.31
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.52
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.14
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.85
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
110211,"Park Grove, 76",2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.33
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.53
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
110211,"Park Grove, 76",2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,32.2
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.09
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.41
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.38
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.64
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.66
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.82
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
110211,"Park Grove, 76",2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.19
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.91
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.39
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.47
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
110211,"Park Grove, 76",2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.17
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.59
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.92
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
110211,"Park Grove, 76",2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.31
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.6
