Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.08
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.73
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
110211,"Park Grove, 76",2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.0
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.58
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.71
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
110211,"Park Grove, 76",2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.77
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.0
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.7
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.89
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.77
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.12
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.89
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
110211,"Park Grove, 76",2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.44
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.07
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
110211,"Park Grove, 76",2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.35
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.61
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
110211,"Park Grove, 76",2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.5
