Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.92
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.56
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.92
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
110211,"Park Grove, 76",2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.19
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.39
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.17
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.65
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.53
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.25
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
110211,"Park Grove, 76",2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.9
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.38
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.3
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.46
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
110211,"Park Grove, 76",2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.93
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.3
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.72
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.87
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.62
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
110211,"Park Grove, 76",2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.51
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.94
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.76
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
110211,"Park Grove, 76",2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
