Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.92
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
110211,"Park Grove, 76",2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.88
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.2
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.33
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.13
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.74
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.74
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.33
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.12
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.67
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.8
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
110211,"Park Grove, 76",2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.57
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.03
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
110211,"Park Grove, 76",2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.17
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
110211,"Park Grove, 76",2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.82
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.07
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.34
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.58
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,97.8
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.81
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.95
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.15
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.6
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.95
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
