Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.27
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
110211,"Park Grove, 76",2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.4
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.67
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.9
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.29
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110211,"Park Grove, 76",2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.97
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.21
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.33
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.22
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110211,"Park Grove, 76",2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.04
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.01
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.77
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.09
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.68
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.13
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110211,"Park Grove, 76",2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.59
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110211,"Park Grove, 76",2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
