Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.56
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.38
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.62
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.81
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.32
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.8
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.46
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.44
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
