Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.58
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.08
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.39
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.83
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.24
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.82
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.43
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.7
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.23
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.47
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.94
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110211,"Park Grove, 76",2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.5
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.35
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.33
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110211,"Park Grove, 76",2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
