Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.24
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.5
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.26
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.11
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
