Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.03
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.24
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.82
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.23
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.54
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.17
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.11
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.95
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
