Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.57
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.13
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.91
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.21
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
