Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.32
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
110211,"Park Grove, 76",2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.49
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110211,"Park Grove, 76",2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.73
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.46
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.64
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.82
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.16
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.05
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.67
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.66
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.37
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
