Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110211,"Park Grove, 76",2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
110211,"Park Grove, 76",2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.25
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
110211,"Park Grove, 76",2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.1
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
110211,"Park Grove, 76",2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.98
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.79
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.31
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
