Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
110211,"Park Grove, 76",2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.23
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
110211,"Park Grove, 76",2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.77
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.62
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
110211,"Park Grove, 76",2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.25
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.0
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.95
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
110211,"Park Grove, 76",2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.75
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.3
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.04
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
