Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.46
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.51
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.39
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.66
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.95
