Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.64
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.76
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.03
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110211,"Park Grove, 76",2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.76
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
