Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.75
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.48
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.11
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.35
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.55
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.04
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110211,"Park Grove, 76",2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.12
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
