Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.69
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.99
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.01
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.64
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.39
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110211,"Park Grove, 76",2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
