Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.53
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.72
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.15
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.45
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.96
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
