Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.06
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
110211,"Park Grove, 76",2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
110211,"Park Grove, 76",2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
