Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.34
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
110211,"Park Grove, 76",2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.34
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.01
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.11
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
110211,"Park Grove, 76",2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.8
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.84
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
110211,"Park Grove, 76",2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.24
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.84
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.09
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.35
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
110211,"Park Grove, 76",2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.97
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.27
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,38.6
