Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.17
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
110211,"Park Grove, 76",2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.99
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.82
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
110211,"Park Grove, 76",2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.45
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.25
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
110211,"Park Grove, 76",2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.9
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.04
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.54
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
110211,"Park Grove, 76",2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.6
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.5
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.01
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.03
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.07
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.57
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
110211,"Park Grove, 76",2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.37
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.81
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.21
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.62
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.81
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.8
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
110211,"Park Grove, 76",2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.61
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
