Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.53
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.43
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.02
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110211,"Park Grove, 76",2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.34
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.74
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.46
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.46
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.44
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
110211,"Park Grove, 76",2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.74
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.81
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
110211,"Park Grove, 76",2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.97
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.04
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.63
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.05
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
110211,"Park Grove, 76",2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.84
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.76
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.77
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
110211,"Park Grove, 76",2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.88
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.91
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.13
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.69
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
110211,"Park Grove, 76",2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.55
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.19
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.01
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.14
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
