Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.67
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
110211,"Park Grove, 76",2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.7
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.95
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.52
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.29
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
110211,"Park Grove, 76",2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.47
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.23
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.63
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
110211,"Park Grove, 76",2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.76
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.06
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.24
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
110211,"Park Grove, 76",2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.85
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.64
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.98
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.45
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
110211,"Park Grove, 76",2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.37
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
110211,"Park Grove, 76",2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.61
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.45
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.55
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
110211,"Park Grove, 76",2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.01
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.85
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.72
