Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.57
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.07
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.02
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.19
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
110211,"Park Grove, 76",2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.47
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.32
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.69
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
110211,"Park Grove, 76",2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.85
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.5
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.87
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
110211,"Park Grove, 76",2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.61
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.76
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
110211,"Park Grove, 76",2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.89
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.59
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
110211,"Park Grove, 76",2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.82
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.01
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.86
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110211,"Park Grove, 76",2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
