Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.92
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.4
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.7
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.95
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
110211,"Park Grove, 76",2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.43
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.46
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.63
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.34
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
110211,"Park Grove, 76",2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.58
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.69
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.25
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
110211,"Park Grove, 76",2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.1
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.25
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.95
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.89
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.29
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
110211,"Park Grove, 76",2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.67
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
110211,"Park Grove, 76",2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.64
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
