Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.03
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
110211,"Park Grove, 76",2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.83
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
110211,"Park Grove, 76",2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.88
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.53
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.59
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.33
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.5
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.21
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
110211,"Park Grove, 76",2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.4
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.5
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
110211,"Park Grove, 76",2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.82
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.87
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.96
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
