Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
110211,"Park Grove, 76",2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.75
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.68
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.53
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
110211,"Park Grove, 76",2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
110211,"Park Grove, 76",2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
