Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.65
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.33
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.6
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.13
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.25
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.52
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.04
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.11
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
