Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.23
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.06
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.6
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.92
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.77
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.94
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.8
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.6
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.13
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.03
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.17
