Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.33
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.55
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.82
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.45
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.27
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.74
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.18
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.2
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
