Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.0
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.79
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.12
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.22
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.94
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.04
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.69
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.16
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.88
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.61
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.02
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.18
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.24
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.88
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
