Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.52
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.55
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,30.67
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.04
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.82
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.24
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110211,"Park Grove, 76",2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
