Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.96
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.77
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.05
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
110211,"Park Grove, 76",2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.49
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110211,"Park Grove, 76",2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.12
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.43
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.69
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
