Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.32
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.23
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
110211,"Park Grove, 76",2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.96
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.22
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.85
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
110211,"Park Grove, 76",2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.88
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.53
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.71
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110211,"Park Grove, 76",2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.63
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.06
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
