Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.58
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.75
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.55
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.86
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.7
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.98
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.37
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.94
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
