Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.29
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
