Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.12
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.08
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.21
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.7
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.73
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.04
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.32
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
