Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.76
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.18
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.68
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.34
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.43
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
