Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.73
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.04
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.31
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.79
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
