Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.12
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110211,"Park Grove, 76",2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.72
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.05
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.79
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.0
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
