Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.44
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.57
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.75
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.43
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110211,"Park Grove, 76",2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.33
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.45
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
