Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.4
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.25
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.03
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.68
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
110211,"Park Grove, 76",2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.67
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.56
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.42
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.98
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.91
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
110211,"Park Grove, 76",2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.22
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.14
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.25
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
110211,"Park Grove, 76",2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.79
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
