Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.74
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.18
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.25
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.71
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.62
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.21
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.6
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.52
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
110211,"Park Grove, 76",2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.42
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.85
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.39
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.12
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
110211,"Park Grove, 76",2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.67
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.11
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.73
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
110211,"Park Grove, 76",2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.74
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.95
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.76
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.21
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.76
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
110211,"Park Grove, 76",2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.26
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
