Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.17
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
110211,"Park Grove, 76",2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.74
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.36
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
110211,"Park Grove, 76",2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.7
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.13
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.51
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
110211,"Park Grove, 76",2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,44.26
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.73
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.32
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.44
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.21
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.69
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
110211,"Park Grove, 76",2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.64
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.78
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.2
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.7
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,176.0
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.41
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.92
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
110211,"Park Grove, 76",2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.47
