Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.72
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.34
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.22
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.9
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.27
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
110211,"Park Grove, 76",2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.89
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.66
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.99
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.26
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.97
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
110211,"Park Grove, 76",2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.47
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.38
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.89
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.11
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.99
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.12
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
110211,"Park Grove, 76",2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,32.06
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.96
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.43
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.78
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.58
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.97
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
110211,"Park Grove, 76",2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.66
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.57
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,194.5
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.43
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.66
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.52
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
110211,"Park Grove, 76",2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.53
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,60.67
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.53
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.84
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.41
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
110211,"Park Grove, 76",2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.55
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.26
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,60.85
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,251.7
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,122.12
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
