Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.1
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,33.64
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,58.26
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,110.4
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,242.5
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.75
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,116.07
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
110211,"Park Grove, 76",2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.8
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.27
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,50.91
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.96
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.61
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
110211,"Park Grove, 76",2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.57
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.63
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.99
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.51
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.84
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.23
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
110211,"Park Grove, 76",2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.88
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.41
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.36
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.32
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.02
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
110211,"Park Grove, 76",2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.35
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.75
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.54
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.73
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
110211,"Park Grove, 76",2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,47.37
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.59
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.62
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.73
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
110211,"Park Grove, 76",2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.41
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.22
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
