Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.48
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.53
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
110211,"Park Grove, 76",2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.55
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.18
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
110211,"Park Grove, 76",2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.6
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.29
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
110211,"Park Grove, 76",2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.6
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.83
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.74
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
110211,"Park Grove, 76",2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.26
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.63
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.45
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.96
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
110211,"Park Grove, 76",2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.25
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.5
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.16
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
110211,"Park Grove, 76",2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.43
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
