Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.51
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
110211,"Park Grove, 76",2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.13
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.56
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.68
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.2
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.03
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.25
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.22
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.92
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.01
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.56
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
110211,"Park Grove, 76",2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
