Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.67
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
110211,"Park Grove, 76",2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.68
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.95
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110211,"Park Grove, 76",2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.71
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
110211,"Park Grove, 76",2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.45
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
110211,"Park Grove, 76",2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.07
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.55
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
