Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.8
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.51
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.71
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.81
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.32
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.52
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.79
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.16
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
110211,"Park Grove, 76",2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.79
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.77
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.66
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.4
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
110211,"Park Grove, 76",2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
