Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.69
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.52
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.65
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.38
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.36
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.18
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.14
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.38
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.49
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
