Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.32
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.33
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.23
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.75
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.04
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.61
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.95
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.63
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.23
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110211,"Park Grove, 76",2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.26
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
