Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.67
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.18
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.57
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.58
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.78
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
