Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110211,"Park Grove, 76",2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.74
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.77
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110211,"Park Grove, 76",2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.31
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.15
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.52
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,34.54
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.88
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.79
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.77
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.99
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.25
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.24
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.29
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.3
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.88
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.85
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.53
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
110211,"Park Grove, 76",2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
110211,"Park Grove, 76",2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
