Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.74
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
110211,"Park Grove, 76",2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
110211,"Park Grove, 76",2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.91
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
110211,"Park Grove, 76",2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.7
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.44
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.1
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110211,"Park Grove, 76",2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.42
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.07
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.75
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110211,"Park Grove, 76",2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
