Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
110211,"Park Grove, 76",2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
