Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.61
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.91
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.25
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.4
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
