Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.95
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.31
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.72
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110211,"Park Grove, 76",2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.31
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.55
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
