Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.27
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.42
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
