Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110211,"Park Grove, 76",2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110211,"Park Grove, 76",2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.88
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110211,"Park Grove, 76",2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.69
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
