Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110211,"Park Grove, 76",2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.9
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
110211,"Park Grove, 76",2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.69
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
110211,"Park Grove, 76",2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.31
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
