Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.92
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.0
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.78
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.45
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.18
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110211,"Park Grove, 76",2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
