Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.41
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110211,"Park Grove, 76",2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.34
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.46
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
110211,"Park Grove, 76",2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.13
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
110211,"Park Grove, 76",2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.03
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.4
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
