Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110211,"Park Grove, 76",2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.43
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.62
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.16
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.22
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.26
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.23
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
110211,"Park Grove, 76",2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.87
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.51
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.72
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.4
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.3
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.77
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.99
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
110211,"Park Grove, 76",2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,49.43
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.21
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.92
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,113.28
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,219.0
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
110211,"Park Grove, 76",2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,55.18
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.93
